Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.01
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.39
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.62
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.61
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.5
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.36
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,54.9
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
