Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.95
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.8
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.8
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,17.33
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,69.6
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,47.3
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,21.69
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.54
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,86.6
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.44
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,70.1
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.54
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.44
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.8
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,54.4
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.89
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.03
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.31
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.22
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.1
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.2
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,89.7
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,14.1
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.53
