Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,82.0
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.65
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,76.8
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
340158,North Whilborough,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.06
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,80.0
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.52
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,90.3
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.53
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.57
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.37
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,94.3
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.2
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.47
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.16
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,88.5
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.07
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.1
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,84.0
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.11
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.8
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,90.3
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.81
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.91
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,92.7
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.12
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.88
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,108.6
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.56
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.62
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.74
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,14.0
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.05
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.07
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,95.4
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.73
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,84.8
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
340158,North Whilborough,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.28
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
340158,North Whilborough,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.64
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,79.7
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
