Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
340158,North Whilborough,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,25.57
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,104.8
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,26.29
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,109.1
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,24.46
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,99.5
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
340158,North Whilborough,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,25.65
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,103.7
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
340158,North Whilborough,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.44
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.67
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,85.8
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.43
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,70.6
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.82
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.14
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.45
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.98
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,50.1
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.06
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.55
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.8
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.93
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.53
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
