Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.02
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,51.9
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.49
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.51
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.73
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.02
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.19
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.45
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.9
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.08
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.78
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.76
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
