Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.81
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.77
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.82
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.63
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
340158,North Whilborough,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.65
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.36
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
340158,North Whilborough,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.58
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.6
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.41
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.51
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.87
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.63
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
