Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.03
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,71.8
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.42
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.22
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,0.33
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.21
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
340158,North Whilborough,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.99
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.22
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.17
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.27
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.32
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.88
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
340158,North Whilborough,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.95
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
340158,North Whilborough,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
340158,North Whilborough,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.72
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
340158,North Whilborough,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.68
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
340158,North Whilborough,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
