Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.94
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
340158,North Whilborough,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
340158,North Whilborough,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.01
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.66
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
340158,North Whilborough,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.55
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
340158,North Whilborough,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
340158,North Whilborough,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.56
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.11
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.8
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.07
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.17
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
340158,North Whilborough,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
