Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
340158,North Whilborough,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.9
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.6
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
340158,North Whilborough,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
340158,North Whilborough,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.27
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
340158,North Whilborough,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.26
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
340158,North Whilborough,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
340158,North Whilborough,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.78
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
340158,North Whilborough,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.61
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
340158,North Whilborough,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
