Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.41
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
340158,North Whilborough,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.07
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
340158,North Whilborough,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.14
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
340158,North Whilborough,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.31
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
340158,North Whilborough,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.27
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
340158,North Whilborough,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
340158,North Whilborough,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.34
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.6
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,48.3
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.26
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
340158,North Whilborough,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.03
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.17
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.26
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.19
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
