Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.87
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.15
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.35
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.34
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.21
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.3
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.67
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,15.14
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,67.8
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.07
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.34
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.8
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.48
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,58.8
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.79
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
