Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.74
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.11
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.41
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,55.3
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.45
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,0.79
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.01
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.93
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.76
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.01
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.35
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.95
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.6
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.38
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.06
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.03
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.34
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.16
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.63
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.65
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.98
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,12.66
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,66.5
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
340158,North Whilborough,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.56
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.67
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,75.4
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.97
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,65.6
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
