Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.59
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,67.6
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,0.7
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.03
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.41
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,73.0
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.12
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.99
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,70.6
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.27
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
340158,North Whilborough,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.04
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.46
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
340158,North Whilborough,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.22
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.87
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,76.5
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.29
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.56
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.44
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,71.4
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
340158,North Whilborough,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.84
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,62.5
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.24
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
340158,North Whilborough,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.43
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.1
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
340158,North Whilborough,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.82
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.51
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
340158,North Whilborough,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.24
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.14
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.81
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.24
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,57.5
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
340158,North Whilborough,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
