Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.5
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
340158,North Whilborough,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.2
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.8
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
340158,North Whilborough,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.98
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
340158,North Whilborough,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.94
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.41
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,60.9
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.89
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.83
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.61
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.19
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,65.3
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.01
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.54
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.68
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,12.94
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.43
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.45
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,73.1
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.7
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,63.1
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.48
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.79
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.12
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.99
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.94
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
