Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.65
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.12
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.51
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.8
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.94
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.95
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,44.5
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.84
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.72
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.66
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.43
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.69
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.54
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.56
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.9
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.23
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.77
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.99
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.09
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.75
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
