Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.83
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.61
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.34
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.24
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.22
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.35
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.42
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.94
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.2
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.73
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.82
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.42
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.81
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.93
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.11
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.86
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
