Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.99
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,73.0
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.48
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
340158,North Whilborough,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.99
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.64
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.39
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.49
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
340158,North Whilborough,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.57
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.28
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
340158,North Whilborough,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.27
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.2
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.34
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.11
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.82
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.14
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
