Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.25
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.31
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
340158,North Whilborough,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.29
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.64
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.38
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.7
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
340158,North Whilborough,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
340158,North Whilborough,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.41
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.74
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.66
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
340158,North Whilborough,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,13.16
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.22
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
340158,North Whilborough,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.43
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
340158,North Whilborough,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
340158,North Whilborough,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.01
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
340158,North Whilborough,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.89
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
