Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.26
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.17
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.22
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.59
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.01
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.18
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
340158,North Whilborough,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.28
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.39
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.01
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
340158,North Whilborough,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
340158,North Whilborough,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.86
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
340158,North Whilborough,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
340158,North Whilborough,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.18
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.42
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
340158,North Whilborough,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
