Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.01
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.05
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.01
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.33
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.66
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
340158,North Whilborough,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
340158,North Whilborough,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,13.8
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
340158,North Whilborough,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.81
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
340158,North Whilborough,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.29
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.36
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,13.9
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.21
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
