Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.11
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.21
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340158,North Whilborough,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.06
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.82
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
340158,North Whilborough,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.35
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.99
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.2
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.54
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.07
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.46
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.71
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.4
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.57
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
