Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.77
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.38
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.18
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.61
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.71
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,59.7
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.88
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,13.71
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.62
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.01
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
340158,North Whilborough,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.61
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.66
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.13
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.12
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.3
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.09
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,61.3
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.87
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.8
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,87.2
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.25
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.36
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
