Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,73.4
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.23
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,75.6
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
340158,North Whilborough,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.55
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.2
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
340158,North Whilborough,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.26
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
340158,North Whilborough,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.13
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,75.4
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.38
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.8
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
340158,North Whilborough,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.15
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,94.7
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
340158,North Whilborough,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.31
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,120.3
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,125.8
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
340158,North Whilborough,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.51
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,94.2
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.09
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,80.4
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.42
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.63
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,78.1
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.1
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
340158,North Whilborough,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.81
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.08
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.45
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,64.3
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.43
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
