Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
340158,North Whilborough,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.52
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
340158,North Whilborough,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.68
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
340158,North Whilborough,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.91
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.5
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.71
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
340158,North Whilborough,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.92
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.1
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,13.7
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.82
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.81
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.3
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.66
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.96
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
340158,North Whilborough,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.65
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
340158,North Whilborough,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.67
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
