Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.6
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.99
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.86
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,13.5
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.37
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,61.5
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.3
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,13.4
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.52
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.79
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
340158,North Whilborough,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.32
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.7
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.45
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,60.2
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,13.3
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.98
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.41
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,13.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.61
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
340158,North Whilborough,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.09
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,85.6
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.46
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.2
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,62.1
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.91
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.23
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.05
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
