Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.89
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.64
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.8
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,45.4
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,60.6
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.27
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.81
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.57
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,47.5
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.66
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.11
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.71
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.7
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.46
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
