Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.8
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
340158,North Whilborough,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
340158,North Whilborough,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.07
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.75
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
340158,North Whilborough,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.09
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.25
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.21
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
340158,North Whilborough,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.11
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.56
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.28
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.07
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.4
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.18
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
340158,North Whilborough,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.52
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
340158,North Whilborough,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
