Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.32
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.2
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.11
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.29
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.78
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
340158,North Whilborough,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
340158,North Whilborough,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
340158,North Whilborough,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.93
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.05
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
