Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.48
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.84
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
340158,North Whilborough,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.53
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
