Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
340158,North Whilborough,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.58
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
340158,North Whilborough,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
340158,North Whilborough,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.09
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.25
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
340158,North Whilborough,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.06
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.67
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.02
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,9.3
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,12.37
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.63
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.51
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
