Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.14
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.83
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.44
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340158,North Whilborough,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.98
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.13
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,11.77
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.19
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.52
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.82
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.12
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
