Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.38
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.89
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.35
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.4
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.1
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
340158,North Whilborough,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.33
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.39
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.04
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.19
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.05
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,65.4
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.01
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.72
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.17
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
340158,North Whilborough,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.02
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.91
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.19
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.24
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,66.8
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
