Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.11
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
340158,North Whilborough,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.65
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.04
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
340158,North Whilborough,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.71
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.63
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.9
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.07
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.72
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
340158,North Whilborough,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.3
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,63.7
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
340158,North Whilborough,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.87
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.31
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.7
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.37
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.34
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.81
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,75.9
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.27
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.56
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,72.6
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.86
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.38
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.0
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
340158,North Whilborough,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.99
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.85
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,70.5
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.39
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.38
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.95
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.75
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.48
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
340158,North Whilborough,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,12.6
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.54
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
340158,North Whilborough,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.36
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.41
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.22
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.99
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,71.1
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.07
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
