Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.31
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.53
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.86
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.8
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.36
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.8
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,57.2
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.22
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.76
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.28
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.55
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
340158,North Whilborough,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
340158,North Whilborough,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
340158,North Whilborough,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
