Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
340158,North Whilborough,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.57
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.1
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
340158,North Whilborough,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.29
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
340158,North Whilborough,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.0
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.05
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.96
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.36
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.9
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.8
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.06
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.7
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.5
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.37
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.4
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
340158,North Whilborough,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.5
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
