Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.62
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.27
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
340158,North Whilborough,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.72
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.2
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.81
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,37.1
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.87
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.23
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.79
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.88
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.35
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
340158,North Whilborough,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.44
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.04
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.73
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.47
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.52
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.93
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.06
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,77.2
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
340158,North Whilborough,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.43
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,56.7
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
340158,North Whilborough,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.46
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,55.3
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
