Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
340158,North Whilborough,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.61
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
340158,North Whilborough,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.95
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.18
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.87
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,69.9
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.98
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,62.8
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.11
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.38
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.19
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
340158,North Whilborough,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.53
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,64.8
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.81
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
340158,North Whilborough,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.06
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.04
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
340158,North Whilborough,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.37
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,53.6
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.7
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
340158,North Whilborough,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.13
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.09
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
340158,North Whilborough,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
340158,North Whilborough,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.82
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
340158,North Whilborough,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
340158,North Whilborough,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.24
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
