Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.29
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.36
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.64
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.94
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
340158,North Whilborough,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
340158,North Whilborough,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.03
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.77
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
340158,North Whilborough,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.47
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.19
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.34
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
340158,North Whilborough,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
340158,North Whilborough,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
340158,North Whilborough,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.52
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.27
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
340158,North Whilborough,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340158,North Whilborough,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.66
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
