Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
340158,North Whilborough,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.18
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.77
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
340158,North Whilborough,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.58
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.26
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.27
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.76
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
340158,North Whilborough,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,71.6
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
340158,North Whilborough,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.36
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.29
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.64
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
340158,North Whilborough,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.95
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,70.1
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.8
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
340158,North Whilborough,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.13
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.96
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.8
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.33
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
340158,North Whilborough,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.43
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,70.5
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
340158,North Whilborough,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,12.04
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.85
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
