Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.81
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
340158,North Whilborough,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.83
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,12.2
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
340158,North Whilborough,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
340158,North Whilborough,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.36
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.54
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
340158,North Whilborough,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.35
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
340158,North Whilborough,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.5
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
340158,North Whilborough,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,12.3
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
340158,North Whilborough,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.08
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
340158,North Whilborough,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.81
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.04
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.31
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
