Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.96
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
340158,North Whilborough,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340158,North Whilborough,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.86
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.56
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
340158,North Whilborough,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.99
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.18
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.4
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
340158,North Whilborough,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.1
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.37
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.14
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.03
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.8
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.49
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,54.3
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.18
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.23
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.69
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.78
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.36
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.44
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,58.3
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
