Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.49
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.73
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.69
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.03
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.54
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,66.6
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.47
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,73.2
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.03
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.9
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.59
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.59
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,78.2
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
340158,North Whilborough,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.4
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.26
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,76.3
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.94
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,72.4
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.3
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.57
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,73.9
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.1
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
340158,North Whilborough,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.28
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
340158,North Whilborough,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.22
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.25
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,3.05
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
340158,North Whilborough,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.48
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.9
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.19
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
