Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.55
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,101.3
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.8
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.66
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.21
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
340158,North Whilborough,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,29.97
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.92
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,118.4
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.7
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.35
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
340158,North Whilborough,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.8
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.23
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,96.3
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.09
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
340158,North Whilborough,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.52
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.88
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,92.4
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.34
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.68
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,85.1
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.59
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.33
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.7
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
340158,North Whilborough,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.76
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.45
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,70.4
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
340158,North Whilborough,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.29
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.52
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,74.6
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
340158,North Whilborough,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.73
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.3
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,85.7
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
340158,North Whilborough,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.68
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.42
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,104.0
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
340158,North Whilborough,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,24.54
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,94.1
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,26.78
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,103.0
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.1
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
340158,North Whilborough,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.29
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,80.4
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
340158,North Whilborough,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.64
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,65.8
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.37
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,62.7
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
