Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.79
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,15.92
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.35
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,66.8
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.82
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.92
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.25
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.03
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.39
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.06
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.46
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
340158,North Whilborough,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.4
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.86
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.22
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.9
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
340158,North Whilborough,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.34
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.01
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
