Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.01
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,9.3
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.57
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.47
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
340158,North Whilborough,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.01
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.35
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,8.9
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.37
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,8.7
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.35
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.2
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.7
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.63
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,8.2
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
340158,North Whilborough,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,12.05
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.74
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,7.7
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.29
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.87
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.33
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,7.4
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
