Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.39
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,7.2
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.0
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.6
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.7
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
340158,North Whilborough,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,49.3
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.03
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
340158,North Whilborough,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.03
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.81
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,6.7
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
340158,North Whilborough,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.71
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.04
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
340158,North Whilborough,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.52
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
340158,North Whilborough,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.88
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
340158,North Whilborough,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.42
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.29
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,6.5
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
340158,North Whilborough,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.96
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.44
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,72.8
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
340158,North Whilborough,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.76
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
340158,North Whilborough,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
340158,North Whilborough,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.5
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.1
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
