Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,6.6
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
340158,North Whilborough,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.91
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,6.7
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
340158,North Whilborough,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.89
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.66
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,71.6
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
340158,North Whilborough,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.8
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,79.9
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
340158,North Whilborough,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.37
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
340158,North Whilborough,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,6.8
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
340158,North Whilborough,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.29
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,69.1
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
340158,North Whilborough,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,18.67
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.86
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
340158,North Whilborough,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.9
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,6.9
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
340158,North Whilborough,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.09
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.89
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,7.0
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
340158,North Whilborough,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.46
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,7.0
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
340158,North Whilborough,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
340158,North Whilborough,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,7.1
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.11
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
340158,North Whilborough,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,7.2
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,7.3
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
