Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,7.3
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.37
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,7.4
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
340158,North Whilborough,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.67
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.64
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,7.4
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.73
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
340158,North Whilborough,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
340158,North Whilborough,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,7.5
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.73
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
340158,North Whilborough,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,7.6
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.07
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,7.7
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.98
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.6
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.61
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.74
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,7.8
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
340158,North Whilborough,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.49
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
340158,North Whilborough,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.59
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
340158,North Whilborough,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,7.9
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.89
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
