Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,8.0
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.75
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.95
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
340158,North Whilborough,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,8.1
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
340158,North Whilborough,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,8.2
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,8.2
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,8.3
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,1.81
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
340158,North Whilborough,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,8.3
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.15
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
340158,North Whilborough,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.05
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
340158,North Whilborough,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,8.4
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
340158,North Whilborough,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.69
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,8.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.62
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,8.6
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.83
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.78
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,8.6
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
340158,North Whilborough,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,8.7
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
340158,North Whilborough,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.4
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,8.8
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.53
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
340158,North Whilborough,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
