Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,8.9
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
340158,North Whilborough,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,8.9
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,9.0
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
340158,North Whilborough,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,9.0
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
340158,North Whilborough,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.91
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
340158,North Whilborough,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.8
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
340158,North Whilborough,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.95
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
340158,North Whilborough,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,19.75
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,77.8
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
340158,North Whilborough,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,19.42
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.21
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,19.82
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,77.6
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.6
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.2
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,13.18
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,51.7
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,13.6
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,12.93
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.62
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.44
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,57.4
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
