Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.54
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.48
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.39
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.32
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,17.74
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,69.8
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.47
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,65.4
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.98
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.86
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,73.8
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,20.06
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,78.9
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,21.58
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.8
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,84.0
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,23.14
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,91.2
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.3
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,26.17
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,105.0
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.44
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.52
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
340158,North Whilborough,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.42
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,81.5
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
340158,North Whilborough,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.97
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,12.95
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.02
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,11.18
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.62
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.59
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
340158,North Whilborough,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
