Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.27
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.4
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,1.63
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.98
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.05
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.5
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.59
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.81
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,59.4
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.29
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
340158,North Whilborough,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.87
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.38
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,62.3
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
340158,North Whilborough,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.65
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
340158,North Whilborough,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.28
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,63.9
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.64
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
340158,North Whilborough,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.65
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.1
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
340158,North Whilborough,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.36
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,75.1
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
340158,North Whilborough,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.87
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
340158,North Whilborough,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.41
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,80.5
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
340158,North Whilborough,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.16
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.76
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,83.7
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
340158,North Whilborough,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.75
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.2
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,79.8
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.04
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
340158,North Whilborough,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.21
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.77
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.03
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
340158,North Whilborough,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.66
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.51
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,70.7
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
