Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
340158,North Whilborough,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,22.77
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.2
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,91.2
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
340158,North Whilborough,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.01
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.42
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.4
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
340158,North Whilborough,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.6
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.57
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
340158,North Whilborough,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.51
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.14
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
340158,North Whilborough,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.57
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
340158,North Whilborough,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.86
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,59.5
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
340158,North Whilborough,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.45
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.66
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,59.9
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
340158,North Whilborough,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.72
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.97
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
340158,North Whilborough,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.76
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.87
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
340158,North Whilborough,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.15
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
340158,North Whilborough,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.73
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.16
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
340158,North Whilborough,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
340158,North Whilborough,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.73
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
340158,North Whilborough,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.49
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
