Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
340158,North Whilborough,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.7
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.66
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,12.1
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
340158,North Whilborough,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.45
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.11
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
340158,North Whilborough,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
340158,North Whilborough,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
340158,North Whilborough,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.02
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,12.0
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.15
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
340158,North Whilborough,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.03
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.93
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
340158,North Whilborough,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
