Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.77
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
340158,North Whilborough,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.9
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.81
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.82
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.93
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.82
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.02
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.12
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.8
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.24
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
340158,North Whilborough,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.67
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.12
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,57.6
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.7
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.23
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
340158,North Whilborough,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.4
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
340158,North Whilborough,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.56
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.6
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
340158,North Whilborough,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.6
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.45
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.5
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.08
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.28
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.17
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.94
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.4
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.14
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.71
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
