Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.33
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.08
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.49
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.13
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.3
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
340158,North Whilborough,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.63
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,44.6
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.55
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.1
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.2
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.14
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.46
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.02
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.42
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,42.4
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.49
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.02
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,48.9
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
340158,North Whilborough,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.95
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.97
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.08
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.1
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
340158,North Whilborough,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,51.4
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.61
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
340158,North Whilborough,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.22
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
340158,North Whilborough,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.85
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
