Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
340158,North Whilborough,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.56
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
340158,North Whilborough,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.74
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
340158,North Whilborough,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.68
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.64
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
340158,North Whilborough,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.35
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,67.3
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.78
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
340158,North Whilborough,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.38
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.09
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.48
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
340158,North Whilborough,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.97
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.2
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.58
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.96
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,47.6
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.02
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
340158,North Whilborough,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
340158,North Whilborough,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.56
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
340158,North Whilborough,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.94
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
340158,North Whilborough,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
340158,North Whilborough,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
