Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
340158,North Whilborough,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.29
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
340158,North Whilborough,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
340158,North Whilborough,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.3
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.12
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
340158,North Whilborough,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.48
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
340158,North Whilborough,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.04
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.29
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.17
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
340158,North Whilborough,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.7
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
340158,North Whilborough,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.03
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.14
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
340158,North Whilborough,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
340158,North Whilborough,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.16
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.47
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
340158,North Whilborough,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
