Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.3
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340158,North Whilborough,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.11
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
340158,North Whilborough,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
340158,North Whilborough,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.87
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,45.1
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.86
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
340158,North Whilborough,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.47
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
340158,North Whilborough,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
340158,North Whilborough,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.96
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.18
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
340158,North Whilborough,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
340158,North Whilborough,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
340158,North Whilborough,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.46
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.07
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
340158,North Whilborough,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.13
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
