Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
340158,North Whilborough,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.36
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
340158,North Whilborough,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.5
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
340158,North Whilborough,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
340158,North Whilborough,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.25
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,46.4
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
340158,North Whilborough,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,11.42
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
340158,North Whilborough,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,9.1
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
340158,North Whilborough,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,9.2
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
340158,North Whilborough,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.23
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,9.3
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,9.3
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,9.4
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.77
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
340158,North Whilborough,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.99
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,44.0
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,9.5
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
340158,North Whilborough,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.13
