Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.65
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
340158,North Whilborough,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.42
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,73.5
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,19.13
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,20.79
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.25
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,79.6
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.3
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,9.6
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.68
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.2
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,82.9
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,9.7
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.09
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,20.96
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.72
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,83.0
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,1.17
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.09
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,8.83
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.1
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.7
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
340158,North Whilborough,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.88
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.23
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,63.9
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,9.8
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.79
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.3
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.6
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,9.9
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.73
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
340158,North Whilborough,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.38
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
340158,North Whilborough,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.01
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,10.0
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,2.05
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
340158,North Whilborough,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.98
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.15
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
