Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.81
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,10.1
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.8
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,10.2
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.23
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
340158,North Whilborough,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.37
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.9
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,63.9
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.2
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,61.7
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,1.71
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
340158,North Whilborough,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,18.81
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.19
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,73.7
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.5
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,10.3
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.14
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.88
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.59
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.29
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,64.9
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.7
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,1.36
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.88
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,2.72
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.47
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.2
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.13
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
340158,North Whilborough,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.38
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.76
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,69.8
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
340158,North Whilborough,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.48
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,18.64
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,90.6
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.63
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.24
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,80.8
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
340158,North Whilborough,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.35
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.92
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,93.8
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
340158,North Whilborough,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.59
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,87.9
