Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
340158,North Whilborough,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.62
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.74
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,92.8
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
340158,North Whilborough,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,27.16
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,109.4
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.7
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
340158,North Whilborough,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.3
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,56.9
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
340158,North Whilborough,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
340158,North Whilborough,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
340158,North Whilborough,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
340158,North Whilborough,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.86
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
340158,North Whilborough,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
340158,North Whilborough,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
340158,North Whilborough,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.0
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.4
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
340158,North Whilborough,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.51
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
340158,North Whilborough,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,11.0
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
340158,North Whilborough,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
340158,North Whilborough,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
