Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.29
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
340158,North Whilborough,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.43
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
340158,North Whilborough,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.2
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
340158,North Whilborough,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
340158,North Whilborough,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,54.2
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,10.9
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.68
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
340158,North Whilborough,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.55
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.06
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
340158,North Whilborough,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
340158,North Whilborough,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.9
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,10.8
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.3
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
340158,North Whilborough,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.04
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,10.7
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.5
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.99
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
340158,North Whilborough,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.82
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.45
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
340158,North Whilborough,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.46
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.81
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,10.6
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.24
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
340158,North Whilborough,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,46.5
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.08
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
340158,North Whilborough,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,10.5
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
340158,North Whilborough,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.79
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,10.4
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
340158,North Whilborough,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,55.7
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
340158,North Whilborough,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
